Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.33
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.49
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.62
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.88
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.69
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.31
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.75
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
252881,Cropmead,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.86
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.29
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.08
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.69
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252881,Cropmead,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.19
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.28
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
252881,Cropmead,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.14
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.92
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.18
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.14
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.37
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.85
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.03
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.03
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252881,Cropmead,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.9
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.98
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.02
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.72
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.85
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.18
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252881,Cropmead,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.68
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.54
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.0
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.88
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.9
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.23
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252881,Cropmead,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.84
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.88
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.44
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
252881,Cropmead,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.12
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.07
