Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.63
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.21
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252881,Cropmead,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.09
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.78
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.01
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.32
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252881,Cropmead,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.57
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.58
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.18
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.81
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252881,Cropmead,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.7
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.55
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.15
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.56
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252881,Cropmead,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.09
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.19
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.99
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.02
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.84
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.7
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252881,Cropmead,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.41
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.87
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252881,Cropmead,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.11
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.02
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.48
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252881,Cropmead,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.66
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252881,Cropmead,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.58
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.11
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252881,Cropmead,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
