Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.08
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
252881,Cropmead,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252881,Cropmead,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.76
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
252881,Cropmead,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.83
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.38
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.93
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252881,Cropmead,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.71
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.48
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.46
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.62
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.93
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.62
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.11
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.66
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252881,Cropmead,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.59
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.87
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.64
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.6
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.88
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.49
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.56
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.42
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.35
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
252881,Cropmead,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
