Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.37
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.23
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.28
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.28
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
252881,Cropmead,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.46
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.08
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
252881,Cropmead,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.33
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.67
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.36
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.7
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.56
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.52
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.01
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
252881,Cropmead,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.67
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.58
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.55
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
252881,Cropmead,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.59
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
252881,Cropmead,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.23
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.81
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.55
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.57
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252881,Cropmead,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.94
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.6
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.3
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.49
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.81
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.51
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.76
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252881,Cropmead,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.44
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.44
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.89
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.58
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
252881,Cropmead,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.63
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.72
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.14
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
252881,Cropmead,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
252881,Cropmead,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.61
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.57
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.34
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252881,Cropmead,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.77
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.45
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.39
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.16
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.37
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
252881,Cropmead,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.82
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.01
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.15
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.3
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.75
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.44
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.68
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.8
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252881,Cropmead,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.8
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.64
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.39
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.58
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252881,Cropmead,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
252881,Cropmead,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.94
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.7
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.5
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252881,Cropmead,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.86
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.29
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252881,Cropmead,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.34
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.47
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.02
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252881,Cropmead,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.82
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.7
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.7
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
