Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
252881,Cropmead,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
252881,Cropmead,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.17
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
252881,Cropmead,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.61
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.3
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.09
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252881,Cropmead,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252881,Cropmead,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.16
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.71
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252881,Cropmead,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.85
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.91
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.19
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.27
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.72
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.4
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.03
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
252881,Cropmead,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.33
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.57
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.32
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.5
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.41
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.75
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.74
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.39
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.58
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
252881,Cropmead,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.38
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.1
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.54
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.62
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.7
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.51
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
252881,Cropmead,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.93
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.56
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.39
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.2
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.97
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.75
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
252881,Cropmead,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.78
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.07
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.7
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.15
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.75
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.99
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.87
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.1
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.84
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.38
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.2
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.52
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
252881,Cropmead,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.25
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.03
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.9
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.5
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.83
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.64
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.8
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.14
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.32
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.8
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.11
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.05
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.98
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.55
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
252881,Cropmead,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.43
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.21
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.36
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252881,Cropmead,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
252881,Cropmead,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.24
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.34
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.95
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
252881,Cropmead,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.77
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.46
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.53
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.23
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.82
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.01
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.15
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.35
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.09
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.0
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
252881,Cropmead,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
252881,Cropmead,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.6
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.53
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,79.69
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
252881,Cropmead,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.16
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.1
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.22
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.04
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.02
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.54
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
252881,Cropmead,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.74
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.05
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.95
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.9
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.93
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.36
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.51
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
252881,Cropmead,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.27
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.18
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.34
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.01
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.74
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.57
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
252881,Cropmead,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
