Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.01
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.59
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.3
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,80.3
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252881,Cropmead,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.11
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.01
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.23
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.8
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.56
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.45
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.73
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.07
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.97
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
252881,Cropmead,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.23
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.99
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.95
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.96
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.3
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.47
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.4
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.2
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.1
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.92
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.98
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.22
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.97
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.45
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252881,Cropmead,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.38
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.14
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.02
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.58
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.61
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.7
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.9
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.42
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.54
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.86
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.57
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.77
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.36
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
252881,Cropmead,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.34
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.04
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.79
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.99
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.99
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.23
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.83
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.89
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.17
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.11
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.13
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.31
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,84.95
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
252881,Cropmead,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.03
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.97
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.8
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.57
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.03
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.99
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.26
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.18
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.58
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.11
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
252881,Cropmead,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.79
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.11
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.83
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.5
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.9
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.59
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.53
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.75
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.51
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.73
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
252881,Cropmead,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.78
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.61
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.73
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.61
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252881,Cropmead,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.58
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.4
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.72
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.1
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.29
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.18
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.01
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
252881,Cropmead,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.57
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.3
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.75
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.51
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.33
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
252881,Cropmead,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.97
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.87
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.25
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.43
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
252881,Cropmead,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.68
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.35
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.05
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.86
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.27
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.32
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.35
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.05
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.53
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
252881,Cropmead,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.93
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.83
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.4
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.73
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.65
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.83
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
252881,Cropmead,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.84
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.27
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.83
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.65
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.04
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.45
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.21
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.67
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.99
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.44
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.48
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
252881,Cropmead,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.92
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.16
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.52
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.61
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.5
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.55
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.37
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.2
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.48
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
