Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
252881,Cropmead,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.89
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.87
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.01
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.68
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.65
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.72
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.85
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.55
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.34
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.18
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.77
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.5
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.9
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
252881,Cropmead,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.65
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.45
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.22
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.54
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.7
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.4
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.06
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.46
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.65
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.56
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.94
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.57
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.57
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.23
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.97
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.7
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
252881,Cropmead,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.45
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.74
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.1
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.4
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.42
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.84
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.25
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.59
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.86
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.87
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.41
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
252881,Cropmead,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.05
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.7
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.44
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.58
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.49
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.24
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.93
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
252881,Cropmead,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.84
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.24
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.61
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.58
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.8
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
252881,Cropmead,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.06
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.39
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.82
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.59
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.79
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.38
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.59
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.43
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.57
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.46
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.78
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.54
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
252881,Cropmead,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.63
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.13
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.81
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.2
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.36
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.78
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.2
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.93
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.76
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.7
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.67
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.03
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.39
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
252881,Cropmead,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.67
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.38
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.67
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.94
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.13
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.66
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.83
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.2
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.85
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.69
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.19
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.35
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.13
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.95
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.2
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.93
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.47
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.3
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.08
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.48
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.56
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.0
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.19
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
252881,Cropmead,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.0
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.35
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.93
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.57
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.83
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.58
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.12
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.65
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.14
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.96
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
252881,Cropmead,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.25
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.3
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.29
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.37
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.06
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.58
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.08
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.75
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252881,Cropmead,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.88
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.46
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.76
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.96
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.9
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.46
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.71
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.16
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.64
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.24
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.73
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
252881,Cropmead,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.01
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.75
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.6
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.32
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.61
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.7
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.75
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.63
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.71
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.02
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.23
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
252881,Cropmead,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.04
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.44
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.3
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.71
