Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.9
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.65
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.65
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.2
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,81.51
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.8
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
252881,Cropmead,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.59
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.12
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.6
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.0
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.26
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.57
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.58
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.27
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.48
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.73
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.47
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,81.36
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
252881,Cropmead,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.02
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.25
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.66
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.4
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.83
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.9
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.05
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.54
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.37
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.06
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.88
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.7
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.68
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.91
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.53
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.62
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.16
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
252881,Cropmead,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.88
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.53
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.12
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.3
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.6
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.55
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.89
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.58
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.27
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.17
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.66
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.6
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
252881,Cropmead,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.71
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.24
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.17
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.11
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.26
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.11
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.37
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.33
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.5
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.13
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.46
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.98
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.95
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.13
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,85.35
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
252881,Cropmead,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.67
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.21
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.56
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.5
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.23
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.97
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.2
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.65
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.0
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.43
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.03
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.31
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.42
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
252881,Cropmead,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.46
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.49
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.98
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.19
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.89
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.8
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.06
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.65
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.1
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.9
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
252881,Cropmead,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.01
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.4
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.89
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.69
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
252881,Cropmead,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.51
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.74
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.1
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.25
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.84
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.95
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.8
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.39
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,76.69
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
252881,Cropmead,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.33
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.45
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.6
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.09
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.4
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.62
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252881,Cropmead,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.96
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.24
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.89
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.13
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
252881,Cropmead,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.52
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.81
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.16
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.26
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.01
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.15
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.05
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.78
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.36
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.89
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.9
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.17
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.7
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.57
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.92
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
252881,Cropmead,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.31
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.46
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.45
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.14
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.43
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.62
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
252881,Cropmead,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252881,Cropmead,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.7
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.87
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.39
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.78
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.25
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
252881,Cropmead,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.93
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.31
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.11
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.65
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-27.32
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.37
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.34
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.19
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.8
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.6
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.51
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-31.84
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.24
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.85
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
252881,Cropmead,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.89
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.22
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.4
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.95
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.51
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.84
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
