Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.75
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.84
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.27
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.07
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
252881,Cropmead,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.75
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.98
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.53
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.5
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.67
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.47
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.84
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.2
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.17
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.84
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.36
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.07
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
252881,Cropmead,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.37
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.66
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.1
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.47
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.73
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.75
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,23.2
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.78
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-30.06
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.18
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.4
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
252881,Cropmead,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.29
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.42
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.3
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.37
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.23
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.62
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
252881,Cropmead,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,23.1
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.02
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.07
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.78
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.21
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
252881,Cropmead,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.17
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.46
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.84
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.83
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
252881,Cropmead,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252881,Cropmead,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.9
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.62
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.25
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.53
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.85
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
252881,Cropmead,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.4
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.96
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.1
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.15
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.3
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.91
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
252881,Cropmead,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252881,Cropmead,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.62
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-35.13
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.38
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.66
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
252881,Cropmead,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.86
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.36
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252881,Cropmead,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-34.53
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.53
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.14
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
252881,Cropmead,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.08
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.28
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.54
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.22
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.51
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
252881,Cropmead,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.84
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.44
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.48
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.92
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252881,Cropmead,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.06
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.2
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.76
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.76
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.14
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.85
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.97
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
252881,Cropmead,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.28
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.01
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252881,Cropmead,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,22.7
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.58
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.01
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252881,Cropmead,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.48
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.1
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.26
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.92
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.67
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.71
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,22.7
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.87
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.32
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.04
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.1
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.93
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.44
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.72
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
