Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252881,Cropmead,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.18
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.06
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.85
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.0
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.61
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
252881,Cropmead,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,22.8
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.03
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.46
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.27
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
252881,Cropmead,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.9
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.5
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.08
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252881,Cropmead,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.11
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.24
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.36
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.14
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.07
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
252881,Cropmead,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.9
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.09
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.93
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.02
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.09
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.71
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,23.0
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.05
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.89
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252881,Cropmead,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.98
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.69
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.7
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.81
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.55
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
252881,Cropmead,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,23.1
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
252881,Cropmead,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.15
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.72
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.96
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252881,Cropmead,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,23.2
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.15
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.74
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.07
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.62
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.15
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.22
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.16
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.01
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.79
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.89
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.96
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.75
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,48.5
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.81
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.71
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,23.5
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.42
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.65
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.38
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.7
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.58
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,23.6
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.04
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.59
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
252881,Cropmead,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.19
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,23.7
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.14
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252881,Cropmead,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.37
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,23.8
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.03
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.86
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
