Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.96
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.91
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,23.9
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252881,Cropmead,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.71
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.61
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.91
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.01
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.42
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252881,Cropmead,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.99
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.44
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.19
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252881,Cropmead,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.01
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.82
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.7
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.97
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252881,Cropmead,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.93
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.13
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.92
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.03
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.1
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252881,Cropmead,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.04
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.96
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.14
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.56
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.58
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252881,Cropmead,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.82
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.43
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.23
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.75
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.06
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252881,Cropmead,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.91
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.21
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.2
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
252881,Cropmead,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.68
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.35
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.79
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.02
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.06
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252881,Cropmead,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.23
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.98
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.62
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.9
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
252881,Cropmead,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.37
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.3
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.65
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.46
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.89
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.06
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252881,Cropmead,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.77
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.33
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.87
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.91
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252881,Cropmead,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.14
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.54
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.75
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
