Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
252881,Cropmead,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.08
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.19
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.8
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.18
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.83
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252881,Cropmead,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.3
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.91
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.04
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.49
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.86
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.52
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252881,Cropmead,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.69
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.29
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.95
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.76
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252881,Cropmead,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.32
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.34
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.23
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.19
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.99
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.62
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.17
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
252881,Cropmead,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.96
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252881,Cropmead,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.24
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.22
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.3
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.74
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252881,Cropmead,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.8
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.75
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.15
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.9
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.18
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252881,Cropmead,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.33
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.36
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.99
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.88
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.87
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.56
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.8
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.75
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252881,Cropmead,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.56
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.77
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.73
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252881,Cropmead,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.76
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.88
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.47
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.5
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.5
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.5
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.99
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.82
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
