Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252881,Cropmead,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.26
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.73
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.85
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.16
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.83
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.14
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.74
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.57
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.21
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.87
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.36
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.75
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.71
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.89
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.73
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.67
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.03
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.76
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.79
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.4
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.55
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.67
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252881,Cropmead,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.96
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.52
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.04
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.12
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.46
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.84
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252881,Cropmead,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.62
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.75
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.1
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252881,Cropmead,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.6
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.56
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.93
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.34
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.93
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
252881,Cropmead,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.1
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.59
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
252881,Cropmead,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.68
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.45
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.79
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.03
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.66
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.34
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.88
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.51
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.09
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.35
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.83
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.75
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.68
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.04
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.3
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.52
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.99
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.85
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.59
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.81
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.11
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
