Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.74
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.68
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.66
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.06
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.86
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.12
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.62
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.74
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252881,Cropmead,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.23
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.95
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.74
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.5
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.98
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.66
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.75
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.98
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.91
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252881,Cropmead,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.78
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.73
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.41
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.6
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.89
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.69
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.6
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.82
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.83
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.1
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.84
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.58
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252881,Cropmead,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.77
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.2
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.48
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.01
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.9
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.19
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.92
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.52
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.33
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.78
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.0
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.5
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252881,Cropmead,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.07
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252881,Cropmead,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.32
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.96
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.75
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.0
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.64
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.6
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.65
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.8
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.84
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.26
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.92
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.05
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.49
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.86
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.55
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.03
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.86
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.6
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.51
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.01
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.73
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.71
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.29
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.01
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.91
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.48
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
