Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.94
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.06
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.74
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.77
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.53
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.95
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.2
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.88
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.44
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.47
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.8
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.98
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.86
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.57
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.98
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.86
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.92
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.89
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.9
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.52
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.23
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.9
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
252881,Cropmead,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.66
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.04
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.68
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.02
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.64
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.44
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.76
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
252881,Cropmead,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.63
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.74
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.53
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.1
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.45
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.36
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.93
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.96
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.48
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.35
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
252881,Cropmead,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.1
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.85
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
252881,Cropmead,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.17
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.84
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252881,Cropmead,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.58
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.36
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.85
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.5
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252881,Cropmead,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.69
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.73
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.42
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.76
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
252881,Cropmead,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.73
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.11
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.7
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.11
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.74
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.37
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
