Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252881,Cropmead,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.44
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.54
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.8
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.24
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
252881,Cropmead,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252881,Cropmead,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.2
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
252881,Cropmead,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.79
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.7
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.58
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252881,Cropmead,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
252881,Cropmead,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.37
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.06
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.62
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.76
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.54
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
252881,Cropmead,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.98
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252881,Cropmead,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.58
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.65
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.3
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.9
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.81
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252881,Cropmead,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
252881,Cropmead,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.76
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.5
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.14
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252881,Cropmead,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.32
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.3
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.55
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
252881,Cropmead,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.83
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.29
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.93
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.34
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.93
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252881,Cropmead,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.06
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.55
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252881,Cropmead,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.86
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.91
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.91
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.01
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.62
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.76
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252881,Cropmead,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.22
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,59.22
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252881,Cropmead,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.88
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.72
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.71
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.4
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.5
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.24
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.8
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
252881,Cropmead,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252881,Cropmead,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.42
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252881,Cropmead,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.21
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.82
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252881,Cropmead,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252881,Cropmead,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.23
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.4
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.46
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
252881,Cropmead,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.69
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.85
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.69
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.51
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.1
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.65
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.25
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
252881,Cropmead,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
252881,Cropmead,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.28
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
252881,Cropmead,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.1
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.91
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.58
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.86
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.51
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.95
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
252881,Cropmead,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252881,Cropmead,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,33.0
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.14
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.06
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,64.88
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252881,Cropmead,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.93
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.36
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.5
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.1
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.15
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.86
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.9
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.34
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252881,Cropmead,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.82
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.58
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.25
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.68
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.12
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.04
