Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.76
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.54
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.22
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.14
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.75
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,73.77
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
252881,Cropmead,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.12
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.96
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.66
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.89
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.8
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,82.3
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.94
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.45
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.59
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.65
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.13
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.78
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.69
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
252881,Cropmead,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.06
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.81
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.46
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
252881,Cropmead,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.56
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.4
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.06
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.35
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.07
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.8
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.67
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.37
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.18
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.81
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.2
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.65
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
252881,Cropmead,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.76
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.03
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,81.23
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
252881,Cropmead,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.79
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.32
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.36
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.69
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.7
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.4
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.04
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.0
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.19
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.34
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.7
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.51
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.13
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.87
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252881,Cropmead,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
252881,Cropmead,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.17
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.21
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.54
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
252881,Cropmead,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.48
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.23
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.81
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.1
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.17
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.29
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.94
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.2
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.52
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.57
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.23
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
252881,Cropmead,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.44
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.25
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.0
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.28
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.3
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.6
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.9
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.55
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.15
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.88
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.78
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.48
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.15
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.45
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.26
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.59
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.2
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
252881,Cropmead,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.5
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.27
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.94
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.0
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.89
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.21
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.13
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.22
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.21
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.78
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.72
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
252881,Cropmead,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.37
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.15
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.86
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.14
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.62
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.7
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.96
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.25
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.81
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.04
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252881,Cropmead,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.04
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.06
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,76.49
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
252881,Cropmead,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.36
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.88
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.45
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.12
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.12
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.6
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.37
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.52
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.23
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
252881,Cropmead,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.75
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.78
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.46
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.19
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.5
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
252881,Cropmead,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.12
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.99
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.03
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.6
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.02
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.14
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.86
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.81
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.71
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.03
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
252881,Cropmead,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.03
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.69
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.5
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.0
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.81
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.18
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.56
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.27
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.86
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.75
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.25
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.2
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.79
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.46
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
252881,Cropmead,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.9
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.76
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.76
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.49
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.32
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.32
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.27
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.15
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.2
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.79
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.39
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.24
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.24
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
252881,Cropmead,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.93
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.77
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.24
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.42
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.42
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
