Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
252881,Cropmead,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
252881,Cropmead,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.88
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.88
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.57
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
252881,Cropmead,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.42
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.56
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.36
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.92
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.72
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.39
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.77
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.01
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.41
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.52
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252881,Cropmead,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.91
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
252881,Cropmead,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.53
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.78
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.7
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.73
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.29
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.36
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.63
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
252881,Cropmead,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.42
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.39
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.89
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
252881,Cropmead,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.68
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.79
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.16
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.75
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
252881,Cropmead,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.89
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.14
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.25
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
252881,Cropmead,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.41
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.25
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.66
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.3
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.0
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.0
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.18
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.68
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.84
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
252881,Cropmead,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.48
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.1
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.96
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,71.7
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.79
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.23
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.08
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.1
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.68
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.27
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.43
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
252881,Cropmead,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.89
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.56
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.12
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.73
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.82
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.09
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.08
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.13
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.01
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.6
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
252881,Cropmead,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.6
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.08
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.85
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.3
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.69
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.52
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.79
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.01
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.93
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.59
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
252881,Cropmead,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.69
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.98
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.24
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
252881,Cropmead,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.98
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.9
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.65
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.28
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.44
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.32
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.26
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.25
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
252881,Cropmead,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.62
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.75
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.6
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.13
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.79
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.83
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.13
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252881,Cropmead,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
252881,Cropmead,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.63
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.91
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.64
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.43
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
252881,Cropmead,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.01
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.82
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.46
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.4
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.34
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.08
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.13
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.53
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.13
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.79
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
252881,Cropmead,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.08
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.29
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,82.77
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
252881,Cropmead,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.55
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.37
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.01
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.3
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.83
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.37
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.1
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.5
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.75
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.97
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.04
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
252881,Cropmead,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.72
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.22
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.63
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.61
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.1
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.94
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.92
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.59
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252881,Cropmead,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
252881,Cropmead,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.62
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.61
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.28
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,77.7
