Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
252881,Cropmead,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.48
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.59
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.25
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,76.5
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.05
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.96
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252881,Cropmead,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
252881,Cropmead,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.53
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.71
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.11
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.77
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
252881,Cropmead,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.31
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.99
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.92
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.86
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.9
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.17
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.5
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,81.1
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.35
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.88
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.37
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.5
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.56
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.5
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252881,Cropmead,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.96
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.61
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.48
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
252881,Cropmead,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.65
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.5
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.58
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.9
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.29
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.69
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.46
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.09
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
252881,Cropmead,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.24
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.25
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.5
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
252881,Cropmead,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.57
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.81
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.51
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.2
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.47
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.59
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.76
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.75
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.85
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.46
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.58
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.06
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.39
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
252881,Cropmead,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.42
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.83
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.57
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.61
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.3
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.3
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.37
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.94
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.03
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.89
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.54
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.55
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.29
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.55
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.69
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.7
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
252881,Cropmead,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.13
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.44
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.64
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.4
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.4
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.5
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.04
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.89
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.51
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.17
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.2
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.71
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.9
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
252881,Cropmead,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.52
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.49
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.17
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.06
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
252881,Cropmead,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.2
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.14
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.8
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.53
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.0
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.9
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.58
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.75
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.85
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.23
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.48
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.59
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.7
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.71
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
252881,Cropmead,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.11
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.91
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.42
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.92
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,77.4
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,80.8
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.05
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.41
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.0
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.49
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252881,Cropmead,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
252881,Cropmead,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.23
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.73
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.59
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.85
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
252881,Cropmead,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.97
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.72
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.96
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.95
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.1
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.41
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.45
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.5
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.08
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.65
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.34
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.31
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.87
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.67
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.7
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
252881,Cropmead,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.8
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.56
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.88
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.42
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.65
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.94
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.43
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.64
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.35
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.84
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.93
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.08
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.89
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
252881,Cropmead,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.24
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.01
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.65
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.9
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.03
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.68
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.9
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.23
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.66
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.2
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.93
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.12
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.9
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.89
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
252881,Cropmead,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.22
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.02
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.01
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.44
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.0
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.64
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.4
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.28
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.39
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.13
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.49
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.64
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.66
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,82.77
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
252881,Cropmead,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.28
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.11
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.21
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.68
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.1
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.55
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
