Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,74.7
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.5
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.89
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.84
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.28
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.31
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.06
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.76
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252881,Cropmead,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.23
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.9
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.67
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.45
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
252881,Cropmead,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.63
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.7
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.8
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.8
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.26
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.79
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.36
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.12
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.48
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252881,Cropmead,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.45
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.18
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.08
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.47
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
252881,Cropmead,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.9
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.55
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.64
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.77
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.75
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.87
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.6
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.41
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.97
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.49
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.93
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.04
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.11
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.79
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
252881,Cropmead,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.52
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.4
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.0
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.53
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.51
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.98
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.0
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.7
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.2
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.61
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.38
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252881,Cropmead,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.22
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.36
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.27
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,86.08
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
252881,Cropmead,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.52
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.22
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.71
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.85
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.25
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.18
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.9
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.6
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.71
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.8
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.71
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.23
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.14
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.2
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
252881,Cropmead,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.53
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.74
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.24
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,95.66
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
252881,Cropmead,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.19
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.39
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.09
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.31
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,17.46
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.81
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.56
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.8
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
252881,Cropmead,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.83
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-33.06
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.96
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,98.76
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
252881,Cropmead,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.32
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.76
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.2
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.0
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,84.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,70.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.69
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,21.36
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.51
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.9
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.9
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
252881,Cropmead,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.6
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-49.89
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.95
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,111.07
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.3
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
252881,Cropmead,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.73
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.62
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.06
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.5
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.2
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.06
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.64
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.09
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.58
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.07
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.3
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252881,Cropmead,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.35
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.12
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,90.46
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.43
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
252881,Cropmead,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.16
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.96
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.5
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.43
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.19
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.34
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.26
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.52
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.43
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.0
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.04
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.68
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
252881,Cropmead,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
252881,Cropmead,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.58
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.27
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,86.61
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252881,Cropmead,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.45
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.06
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.2
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-24.81
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,18.82
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.44
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.05
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.3
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.3
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.51
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
252881,Cropmead,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.45
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.37
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.57
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.26
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
252881,Cropmead,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.98
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.18
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.4
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.2
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.44
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.42
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.74
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.98
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.32
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.92
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
252881,Cropmead,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.51
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.22
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
252881,Cropmead,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.17
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.71
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.38
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.39
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-25.7
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.11
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.74
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
252881,Cropmead,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,8.89
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.02
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.33
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.16
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.5
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.11
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.33
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
