Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.36
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.86
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.8
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
252881,Cropmead,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.87
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.43
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.64
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.35
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.6
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,67.12
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
252881,Cropmead,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.36
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.3
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.8
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.17
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
252881,Cropmead,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.98
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.52
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.02
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.6
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
252881,Cropmead,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.49
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.26
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
252881,Cropmead,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252881,Cropmead,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.54
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.58
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.17
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.72
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.62
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.26
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.38
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252881,Cropmead,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.51
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.62
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
252881,Cropmead,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.16
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.68
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.72
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
252881,Cropmead,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252881,Cropmead,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.53
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.45
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252881,Cropmead,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.23
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.95
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.8
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.5
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.27
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.56
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.48
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252881,Cropmead,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252881,Cropmead,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.78
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,46.91
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252881,Cropmead,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.68
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.55
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.88
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.87
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.93
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.49
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.07
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252881,Cropmead,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.3
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.08
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.36
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
252881,Cropmead,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.83
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.72
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.98
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.94
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.9
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.78
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.98
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
252881,Cropmead,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.61
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.16
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.21
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.15
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252881,Cropmead,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.02
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
252881,Cropmead,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.32
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.13
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.48
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.45
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.16
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.75
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
252881,Cropmead,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.37
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.26
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252881,Cropmead,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.17
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.38
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.35
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
252881,Cropmead,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252881,Cropmead,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.22
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.62
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252881,Cropmead,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.99
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.78
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.15
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.19
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
