Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.34
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.14
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.52
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.55
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.46
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.41
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.11
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.72
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.36
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.89
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252881,Cropmead,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.51
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.94
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.14
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.13
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.71
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
252881,Cropmead,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.01
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252881,Cropmead,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.83
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.73
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.12
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.84
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
252881,Cropmead,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.48
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.1
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.43
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.71
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.34
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.67
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.22
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.3
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.46
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
252881,Cropmead,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.45
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.62
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.18
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.28
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
252881,Cropmead,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.23
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.16
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.76
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.64
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.6
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.11
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.71
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252881,Cropmead,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.5
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.03
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.4
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.71
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.19
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.33
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.57
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.69
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.1
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.14
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.15
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.92
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252881,Cropmead,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.17
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.06
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252881,Cropmead,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.1
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
