Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.92
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.93
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
252881,Cropmead,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.4
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.45
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.89
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252881,Cropmead,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.4
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.47
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.42
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252881,Cropmead,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.56
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.55
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.58
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252881,Cropmead,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.93
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.05
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.31
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.98
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.81
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.47
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252881,Cropmead,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.03
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.4
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.45
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.86
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.13
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
252881,Cropmead,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.2
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.94
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.9
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252881,Cropmead,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.39
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.95
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.97
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.24
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.06
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.59
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252881,Cropmead,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.45
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.22
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.2
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.54
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.37
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.46
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252881,Cropmead,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.0
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.93
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.32
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252881,Cropmead,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.13
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.82
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.86
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
