Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.07
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252881,Cropmead,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.81
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.95
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.23
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.52
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.08
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.41
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252881,Cropmead,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.35
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.91
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.65
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.87
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.52
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.66
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.35
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.7
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252881,Cropmead,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.36
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.44
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.39
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.02
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252881,Cropmead,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.81
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.09
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.27
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.86
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.58
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.47
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.49
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.37
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252881,Cropmead,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.18
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.93
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252881,Cropmead,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.33
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.91
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.46
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.18
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
