Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252881,Cropmead,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.43
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.62
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.71
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.92
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.75
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252881,Cropmead,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.21
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.06
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.78
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.28
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.46
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.6
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.6
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252881,Cropmead,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.61
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.8
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.27
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.94
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
252881,Cropmead,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.13
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.13
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.31
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.3
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.74
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.81
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.34
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.7
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.89
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.95
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.27
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.03
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.12
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
252881,Cropmead,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.75
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.61
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
