Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.0
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.91
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.07
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.73
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.26
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.86
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.08
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.46
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.77
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.17
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.83
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252881,Cropmead,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.6
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.03
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,32.8
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.17
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.13
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.96
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.68
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.06
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.51
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.14
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.32
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.4
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.36
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.33
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.12
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.7
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.7
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.3
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.04
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.68
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.33
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.17
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.47
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.32
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.89
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252881,Cropmead,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.58
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
