Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.85
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252881,Cropmead,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.25
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.3
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.1
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.61
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.8
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.51
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.49
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.3
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252881,Cropmead,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.82
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.68
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.05
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.82
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
252881,Cropmead,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.37
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.76
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.74
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.55
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252881,Cropmead,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.27
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.4
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.19
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.09
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
252881,Cropmead,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.44
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.24
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.91
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252881,Cropmead,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.69
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
252881,Cropmead,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.49
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.57
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.84
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.81
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.67
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.92
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.78
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.41
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.22
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
252881,Cropmead,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.13
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.52
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252881,Cropmead,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.4
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.46
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.97
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
252881,Cropmead,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
252881,Cropmead,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.48
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.27
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.5
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
252881,Cropmead,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252881,Cropmead,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
252881,Cropmead,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.6
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.78
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.87
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
252881,Cropmead,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252881,Cropmead,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
