Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252881,Cropmead,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.82
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
252881,Cropmead,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252881,Cropmead,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.58
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
252881,Cropmead,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.67
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.42
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.75
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.88
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
252881,Cropmead,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252881,Cropmead,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,34.1
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.62
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
252881,Cropmead,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.34
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.8
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.52
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.32
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.41
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
252881,Cropmead,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252881,Cropmead,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,34.0
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.05
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.27
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
252881,Cropmead,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.82
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.82
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.57
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252881,Cropmead,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,33.9
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.02
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.27
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
252881,Cropmead,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.7
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.0
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.3
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
252881,Cropmead,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,33.8
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.78
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.32
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.26
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
252881,Cropmead,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.68
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.63
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.58
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
252881,Cropmead,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252881,Cropmead,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,33.7
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.71
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.72
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.45
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
252881,Cropmead,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.87
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.15
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.61
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.7
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
252881,Cropmead,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252881,Cropmead,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,33.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.32
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.15
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.63
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
252881,Cropmead,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.27
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.56
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.29
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.1
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
252881,Cropmead,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
252881,Cropmead,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,33.5
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.99
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.49
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.27
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252881,Cropmead,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.96
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.15
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,98.5
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,95.6
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,33.4
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.59
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.46
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.98
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
252881,Cropmead,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.78
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.04
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.66
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.5
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.6
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.02
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.62
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.1
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,33.2
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.19
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.4
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,76.7
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
252881,Cropmead,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.55
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.51
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.07
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.59
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,101.1
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,97.7
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.81
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.12
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.34
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,33.1
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.5
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.41
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.31
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
252881,Cropmead,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.92
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.74
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.69
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,18.29
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,102.7
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,106.7
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.06
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,32.9
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.03
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.38
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.62
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
252881,Cropmead,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,16.16
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,18.28
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.26
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.11
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.76
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.3
