Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,103.9
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.56
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.27
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.7
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,32.7
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.22
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.6
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.1
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
252881,Cropmead,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.49
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.21
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.65
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.34
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.39
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.13
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.5
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.2
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.54
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.39
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.27
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.68
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.74
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.84
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.95
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.09
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
252881,Cropmead,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.63
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.08
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.79
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.83
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.58
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.7
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.52
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.29
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.59
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.97
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.6
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.0
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.09
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.89
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.93
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
252881,Cropmead,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.0
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.59
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.83
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.3
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.8
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.29
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.31
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.32
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
252881,Cropmead,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.23
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.74
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.72
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.8
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.97
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.97
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.93
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.21
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.0
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
252881,Cropmead,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.25
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.01
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.9
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.29
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.83
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.7
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.03
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.1
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.55
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.02
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.79
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.67
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
252881,Cropmead,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.15
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.88
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.53
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.08
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.29
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.1
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.33
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.26
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252881,Cropmead,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.24
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.4
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,78.72
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.54
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.58
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.98
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.4
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.95
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
252881,Cropmead,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.71
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.08
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.24
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
252881,Cropmead,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.69
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.27
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.0
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.31
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.97
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
252881,Cropmead,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.33
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.72
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.1
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.55
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.0
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.0
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.8
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.66
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.18
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.38
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252881,Cropmead,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.5
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.38
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.77
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.24
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
252881,Cropmead,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.93
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.48
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.31
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.76
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.16
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.9
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.0
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,80.46
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
252881,Cropmead,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.09
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.93
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.9
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.23
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.59
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.38
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
252881,Cropmead,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.01
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.79
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.22
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.97
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.8
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.2
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.05
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.89
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
