Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.67
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.13
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.04
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.83
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.26
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
252881,Cropmead,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.11
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.01
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.39
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.6
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.3
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.65
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252881,Cropmead,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.98
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.67
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.95
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
252881,Cropmead,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.66
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.9
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.81
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.56
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.4
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.14
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.04
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.77
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.83
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.85
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.09
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
252881,Cropmead,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.54
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.5
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.24
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.63
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.36
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.58
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.64
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
252881,Cropmead,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.22
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.86
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.37
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
252881,Cropmead,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.73
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.04
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.93
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.0
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.06
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252881,Cropmead,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
252881,Cropmead,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.02
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.76
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.3
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,85.62
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
252881,Cropmead,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.95
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.11
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.22
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.49
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.9
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.42
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.17
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.41
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.42
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.0
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
252881,Cropmead,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.21
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.64
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,87.44
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.5
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
252881,Cropmead,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.22
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.03
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,18.95
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.43
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.3
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,100.1
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.9
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
252881,Cropmead,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.08
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.42
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.11
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.34
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
252881,Cropmead,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.84
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.73
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.9
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.17
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.62
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.21
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
252881,Cropmead,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.53
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.79
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.69
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.63
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
252881,Cropmead,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.62
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.43
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.75
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.78
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.3
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.38
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.2
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
252881,Cropmead,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.61
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.35
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.6
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.47
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
252881,Cropmead,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.78
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.13
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.88
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.46
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.39
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.33
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.62
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
252881,Cropmead,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.68
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.22
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.73
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
252881,Cropmead,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.81
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.27
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.14
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.35
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.4
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.5
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.6
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.83
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.25
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.64
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.76
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.94
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.2
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
252881,Cropmead,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.49
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.34
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.76
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.97
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.6
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.9
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.68
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.73
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.25
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.31
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.98
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.75
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.04
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.95
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
252881,Cropmead,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.87
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.44
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.96
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.14
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.07
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.3
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.54
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.48
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.61
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
252881,Cropmead,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
