Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.1
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-29.85
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.9
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.99
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
252881,Cropmead,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.38
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.9
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.81
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.13
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.32
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.39
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.79
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.56
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
252881,Cropmead,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.78
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.37
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.8
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.84
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.23
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.5
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.01
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.26
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.08
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.09
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-37.87
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.67
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.91
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
252881,Cropmead,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.06
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.19
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.72
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.82
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.91
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.04
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.27
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252881,Cropmead,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,27.6
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.67
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.86
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
252881,Cropmead,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.5
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.18
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.58
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.5
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.4
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.66
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.11
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.05
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.74
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.47
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.4
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
252881,Cropmead,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.19
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.39
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.35
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.8
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.6
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.8
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.72
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.2
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.26
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.92
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.06
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.77
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.51
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
252881,Cropmead,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.61
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.39
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.56
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.0
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.5
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.56
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.28
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.97
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
252881,Cropmead,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.39
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.48
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.22
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.46
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.15
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.2
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.07
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.98
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.97
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.47
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.18
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
252881,Cropmead,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.62
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.91
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.45
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.36
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.87
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.83
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.84
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.78
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.29
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.56
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
252881,Cropmead,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.59
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.33
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,17.05
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.57
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.36
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.4
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,102.9
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.67
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.43
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.92
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.02
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.4
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
252881,Cropmead,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.93
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.6
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.92
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.6
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.1
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.7
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.43
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.79
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.89
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.72
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.55
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.69
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.74
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.97
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
252881,Cropmead,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.46
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.17
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.55
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.68
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.14
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.4
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.2
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.9
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.63
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.64
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.37
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.57
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.54
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.22
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
252881,Cropmead,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.91
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.45
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.81
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.69
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.0
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.41
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.64
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252881,Cropmead,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.45
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.52
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.41
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,77.83
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
252881,Cropmead,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.5
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.07
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.41
