Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.1
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.1
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.25
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.86
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.35
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.39
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.68
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.06
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
252881,Cropmead,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.44
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.34
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.72
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.28
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.28
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.8
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.4
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.3
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.31
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.97
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.43
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.65
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.21
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
252881,Cropmead,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.81
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.77
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.03
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.85
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.18
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.8
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.11
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.44
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.43
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.62
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.08
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.86
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.93
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,86.65
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
252881,Cropmead,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.15
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.5
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.11
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.96
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.6
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.3
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.46
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.52
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.93
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.93
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
252881,Cropmead,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.66
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.44
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.51
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,83.46
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
252881,Cropmead,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.13
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.28
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.31
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.95
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.8
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.84
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.6
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.5
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252881,Cropmead,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.02
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.05
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.17
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.67
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
252881,Cropmead,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.01
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.87
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.97
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.2
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.1
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.7
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.25
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.13
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.88
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.39
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.72
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.06
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,77.21
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
252881,Cropmead,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.91
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.38
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.44
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,73.5
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.02
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.03
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.31
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.84
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.26
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.73
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
252881,Cropmead,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.94
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.65
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.96
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-22.3
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.31
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.01
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.32
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.6
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.4
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
252881,Cropmead,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.68
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-28.23
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.26
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.02
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
252881,Cropmead,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.71
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.13
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.0
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.09
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,16.36
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.0
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.51
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
252881,Cropmead,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.07
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.05
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.1
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,77.03
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
252881,Cropmead,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.69
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.32
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.86
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.76
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.11
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.22
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.77
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.82
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
252881,Cropmead,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.29
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.44
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.2
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.14
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.96
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.81
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.9
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
252881,Cropmead,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.89
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-27.96
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.89
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
252881,Cropmead,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.8
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.5
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.63
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.94
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252881,Cropmead,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.42
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.26
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.99
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
252881,Cropmead,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.85
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.83
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
