Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.67
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.72
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,59.27
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
252881,Cropmead,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.88
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
252881,Cropmead,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.53
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.1
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.82
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.79
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.86
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.54
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.95
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252881,Cropmead,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.83
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.75
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252881,Cropmead,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.3
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.29
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.95
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.52
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.5
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
252881,Cropmead,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-16.68
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.06
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.41
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.84
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.61
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252881,Cropmead,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.96
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.07
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.5
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.35
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.34
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
252881,Cropmead,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.97
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.98
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.1
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.91
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.67
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.14
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.54
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.11
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
252881,Cropmead,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.38
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.1
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.99
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.21
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.21
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.46
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.85
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.38
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.19
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.02
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.16
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.04
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.86
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.28
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.27
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.78
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.64
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.19
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.14
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.89
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.61
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.45
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.35
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252881,Cropmead,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.12
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.8
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.02
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.81
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.43
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.34
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.36
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.65
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.64
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.89
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.28
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.3
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.33
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252881,Cropmead,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
