Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.93
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.4
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
252881,Cropmead,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.13
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.45
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.59
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252881,Cropmead,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.36
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.14
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.7
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.59
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252881,Cropmead,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.12
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.88
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252881,Cropmead,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.63
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.25
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.21
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.58
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.6
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.5
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.72
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.52
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.83
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.79
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.83
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.65
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.44
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.51
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
252881,Cropmead,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.88
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.44
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.7
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.46
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252881,Cropmead,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.12
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.67
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.58
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.45
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.57
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.17
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.67
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.64
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.52
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.52
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
252881,Cropmead,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.67
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.81
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.92
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.14
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252881,Cropmead,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.53
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.99
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.9
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252881,Cropmead,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.74
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
