Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.14
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.57
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.5
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.83
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.06
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.71
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.0
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.52
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.51
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.41
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.94
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.23
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.14
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.46
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.56
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252881,Cropmead,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.06
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.19
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.36
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.44
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.08
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252881,Cropmead,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.48
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.86
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.29
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252881,Cropmead,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.15
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.1
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.1
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.69
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.0
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
252881,Cropmead,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.68
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.23
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.7
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.97
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.11
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.91
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.42
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.45
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.41
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.63
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
252881,Cropmead,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.59
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.68
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.3
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,66.0
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.88
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.12
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.15
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.25
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.6
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,64.1
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.98
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.96
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.04
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,62.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.59
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
