Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.12
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.84
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252881,Cropmead,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.89
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.57
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.15
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.17
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252881,Cropmead,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.4
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.64
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.32
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.81
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.72
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.89
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.76
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.36
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.36
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
252881,Cropmead,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
252881,Cropmead,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.1
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.48
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.64
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.78
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252881,Cropmead,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.9
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.78
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.51
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.09
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.59
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.24
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.13
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.85
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.51
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
