Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.07
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.55
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.48
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.95
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.73
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.07
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252881,Cropmead,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.58
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.28
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.03
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
252881,Cropmead,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.89
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.83
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.52
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.53
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.1
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252881,Cropmead,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.05
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.17
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.83
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.75
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
252881,Cropmead,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.9
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.44
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252881,Cropmead,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.82
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.56
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.05
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
252881,Cropmead,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.11
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.58
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.31
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.06
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
252881,Cropmead,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
252881,Cropmead,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.29
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.21
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.66
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252881,Cropmead,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.72
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.93
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.82
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.42
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252881,Cropmead,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.95
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.85
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.28
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.9
