Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.34
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
252881,Cropmead,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252881,Cropmead,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.16
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.85
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252881,Cropmead,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.43
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.53
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
252881,Cropmead,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252881,Cropmead,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
252881,Cropmead,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
252881,Cropmead,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.04
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.65
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
252881,Cropmead,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.81
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.37
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.23
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
252881,Cropmead,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.65
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.41
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.44
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.2
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
252881,Cropmead,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.26
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.98
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.5
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
252881,Cropmead,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.91
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.82
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.6
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
252881,Cropmead,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.24
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252881,Cropmead,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.65
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.53
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
252881,Cropmead,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.86
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.48
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
252881,Cropmead,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
252881,Cropmead,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.68
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.26
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.82
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.99
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.4
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
252881,Cropmead,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.13
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.61
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.24
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,1.54
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.26
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.41
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.32
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
252881,Cropmead,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
252881,Cropmead,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.7
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.73
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.46
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.68
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
252881,Cropmead,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.76
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.93
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.26
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.16
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
