Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
252881,Cropmead,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.57
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252881,Cropmead,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.56
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.4
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
252881,Cropmead,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.62
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.06
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
252881,Cropmead,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252881,Cropmead,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.31
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.68
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252881,Cropmead,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.64
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
252881,Cropmead,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.41
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
252881,Cropmead,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252881,Cropmead,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.27
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.66
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.58
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.79
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
252881,Cropmead,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.38
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.61
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.07
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.32
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
252881,Cropmead,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.98
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.22
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
252881,Cropmead,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.43
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
252881,Cropmead,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.18
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.76
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.05
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252881,Cropmead,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252881,Cropmead,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.79
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
252881,Cropmead,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.1
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.76
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
252881,Cropmead,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252881,Cropmead,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.26
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.27
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
252881,Cropmead,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.55
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.6
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
252881,Cropmead,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252881,Cropmead,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.33
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.3
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252881,Cropmead,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.87
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.85
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.84
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.78
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
252881,Cropmead,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.18
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.43
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,65.5
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.57
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.54
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
