Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.01
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.93
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.82
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252881,Cropmead,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.99
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.68
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.76
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,63.9
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.69
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.99
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.0
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
252881,Cropmead,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.65
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
252881,Cropmead,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.15
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.7
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.85
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.4
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.91
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.82
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252881,Cropmead,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.73
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
252881,Cropmead,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.35
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.87
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.95
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.17
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.1
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.05
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.04
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
252881,Cropmead,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252881,Cropmead,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.17
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
252881,Cropmead,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.94
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.93
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.77
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.2
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.29
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.11
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.28
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252881,Cropmead,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.68
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.03
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.83
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
252881,Cropmead,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.07
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.92
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.89
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.9
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.9
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.14
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
252881,Cropmead,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
252881,Cropmead,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.99
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
252881,Cropmead,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.01
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.8
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.6
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.28
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.75
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.7
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
252881,Cropmead,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252881,Cropmead,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.2
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.66
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.58
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
252881,Cropmead,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.05
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.75
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.6
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.3
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.03
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.03
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
252881,Cropmead,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252881,Cropmead,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.66
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.44
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
252881,Cropmead,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.98
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.88
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,68.0
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,66.5
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.0
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.56
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
252881,Cropmead,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.85
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
252881,Cropmead,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.42
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.18
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.72
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,74.8
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,72.7
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.83
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.25
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.47
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
252881,Cropmead,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
252881,Cropmead,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.93
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.09
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.58
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252881,Cropmead,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.96
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.89
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.59
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.51
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.5
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.5
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.26
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.61
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.77
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.83
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252881,Cropmead,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.92
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.37
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,63.28
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
252881,Cropmead,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.65
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.57
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.0
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.7
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.7
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.8
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.63
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.89
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.7
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
252881,Cropmead,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.22
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.22
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
252881,Cropmead,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.95
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.92
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,89.0
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.6
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.66
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.57
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.57
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.72
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
252881,Cropmead,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.66
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.55
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
252881,Cropmead,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.43
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.68
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.7
