Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.2
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.98
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.1
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,85.5
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.87
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.21
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.84
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.31
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.1
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
252881,Cropmead,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.05
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.29
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.21
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.98
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.2
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.43
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.22
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.89
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.53
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.7
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
252881,Cropmead,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.21
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.77
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.85
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
252881,Cropmead,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.54
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.67
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.21
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.83
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.26
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.7
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.2
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.19
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.8
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.5
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.79
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
252881,Cropmead,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.7
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.19
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.5
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.8
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
252881,Cropmead,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.62
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.62
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.22
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.75
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.79
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.48
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.9
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.06
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.48
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.71
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.05
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.75
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.8
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.24
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.17
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
252881,Cropmead,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.6
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.66
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.85
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.22
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.48
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.15
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.2
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.0
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.47
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.6
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.81
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.91
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.7
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
252881,Cropmead,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.35
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.1
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.71
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
252881,Cropmead,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.83
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.26
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.64
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.04
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.52
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.99
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.9
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252881,Cropmead,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
252881,Cropmead,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.93
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.35
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.7
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
252881,Cropmead,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.76
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.95
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.34
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.99
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.66
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.21
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.1
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.3
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.32
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.46
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.25
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.59
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.8
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
252881,Cropmead,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.26
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.37
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.05
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.01
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
252881,Cropmead,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.07
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.87
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.32
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.86
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.5
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,93.0
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.05
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.69
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.07
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252881,Cropmead,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
252881,Cropmead,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.84
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.69
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.65
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
252881,Cropmead,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.55
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.88
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.92
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.78
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.64
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.03
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.07
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.01
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.28
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.46
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.21
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.47
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.84
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252881,Cropmead,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.22
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.5
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.37
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.84
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.38
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.75
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.7
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.9
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.79
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
252881,Cropmead,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
252881,Cropmead,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.99
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.76
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.77
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
252881,Cropmead,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.22
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.55
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.4
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.63
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.56
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.88
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.3
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.66
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.34
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.93
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.07
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.95
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
252881,Cropmead,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.15
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.52
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.03
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.13
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.7
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.61
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.95
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.79
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.08
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.83
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.32
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
252881,Cropmead,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.89
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.4
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.52
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.03
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.26
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.1
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,83.9
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.5
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.65
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
