Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.72
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.5
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
252881,Cropmead,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.53
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.07
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.79
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
252881,Cropmead,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.84
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.89
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.38
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.16
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.66
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.4
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.9
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.99
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.77
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.38
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
252881,Cropmead,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
252881,Cropmead,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.92
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.24
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.87
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
252881,Cropmead,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.81
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.11
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.87
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.41
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.64
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.1
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.91
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.92
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.13
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.46
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.94
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.23
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.63
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.17
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
252881,Cropmead,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.05
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.83
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.73
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,83.8
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,86.9
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.97
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.74
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.93
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.48
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,73.52
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
252881,Cropmead,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.9
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.12
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.1
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.22
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.6
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.34
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.39
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.26
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.06
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
252881,Cropmead,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.23
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.0
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.13
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.14
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.1
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.4
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.11
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.69
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.15
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.39
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.26
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,73.5
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
252881,Cropmead,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.84
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.46
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.75
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.05
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.93
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.99
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.7
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.58
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.36
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.39
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.71
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.89
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.5
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.02
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.54
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
252881,Cropmead,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.63
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.11
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.84
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.42
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,97.6
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.6
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.77
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.47
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.0
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.23
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.72
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.84
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.68
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
252881,Cropmead,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.41
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.27
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,17.05
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.23
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.44
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.4
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.5
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.94
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.82
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.0
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.45
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.9
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.4
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252881,Cropmead,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.22
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.37
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.84
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
252881,Cropmead,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.42
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.26
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.21
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.69
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.03
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.64
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.6
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,98.6
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.5
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.87
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.66
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.92
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.8
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
252881,Cropmead,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.69
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.04
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.42
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.41
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.71
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
252881,Cropmead,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.32
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.93
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.49
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.97
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.6
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.6
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.9
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,7.68
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.63
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.07
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.5
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
252881,Cropmead,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.77
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.56
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.67
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
252881,Cropmead,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.1
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.93
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.51
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.29
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.81
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,82.6
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.18
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.55
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.86
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.25
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.89
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.31
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.34
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.03
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
252881,Cropmead,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.26
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.46
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.66
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.96
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.2
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,86.7
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.98
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.24
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.74
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.75
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.57
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
