Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.12
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.88
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.25
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
252881,Cropmead,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.94
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.78
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.33
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.36
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.27
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,90.1
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.67
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.0
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.91
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.62
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
252881,Cropmead,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.73
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.33
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.34
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.08
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
252881,Cropmead,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.67
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.29
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.51
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.58
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.05
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.05
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.1
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.97
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.87
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.58
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
252881,Cropmead,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.76
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.67
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.36
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
252881,Cropmead,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.57
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.16
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.43
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.17
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.86
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.76
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,86.5
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.64
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.82
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.84
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
252881,Cropmead,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.68
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.48
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.23
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.66
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
252881,Cropmead,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.93
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.59
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.65
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.54
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.5
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.4
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.29
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.68
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.97
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.5
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.46
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.66
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
252881,Cropmead,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.48
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.06
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.4
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.26
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.94
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.21
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.21
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.19
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
252881,Cropmead,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.37
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.11
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.94
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
252881,Cropmead,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.6
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.37
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.49
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.79
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,99.3
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.52
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.15
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.1
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.26
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.37
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,79.79
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
252881,Cropmead,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.73
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.62
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.54
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.83
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.17
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.19
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,85.9
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,91.2
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.49
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.43
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.4
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.8
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.89
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
252881,Cropmead,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.62
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.78
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.04
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.63
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
252881,Cropmead,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,13.99
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.71
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.76
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.47
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,88.4
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.58
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.18
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.17
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.88
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.1
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.5
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.31
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
252881,Cropmead,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.56
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.34
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.72
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,81.13
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
252881,Cropmead,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.86
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.77
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.57
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.93
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.55
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.42
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.3
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,88.2
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,92.9
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.11
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.3
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.98
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.89
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.84
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
252881,Cropmead,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.45
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.03
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.03
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.92
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
252881,Cropmead,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.65
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.31
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.45
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.88
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.68
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,93.0
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.4
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.97
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.6
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.42
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.8
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.2
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252881,Cropmead,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
252881,Cropmead,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.74
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.94
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.52
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
252881,Cropmead,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.14
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.23
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.9
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.62
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.51
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.84
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,91.8
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,94.7
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.06
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.17
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.77
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.65
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.1
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.7
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252881,Cropmead,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.94
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.03
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.58
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,84.07
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
252881,Cropmead,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.84
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.64
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.02
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.11
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,95.2
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,93.0
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.5
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.56
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.11
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.2
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.11
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.5
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.57
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.66
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.44
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
252881,Cropmead,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
