Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.68
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.33
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.77
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.37
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.49
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,96.9
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.6
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.02
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.11
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.22
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.18
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.04
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.93
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.92
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.76
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.97
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.48
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.38
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.06
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
252881,Cropmead,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.47
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.5
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.02
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,15.47
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.17
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.06
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,92.6
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,91.9
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,95.9
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.02
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.04
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.12
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.64
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.62
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
252881,Cropmead,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.21
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.81
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.95
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,78.47
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
252881,Cropmead,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,15.56
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,17.69
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,16.24
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,16.16
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.28
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,16.46
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,94.8
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,97.8
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.65
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.41
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.88
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.8
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
252881,Cropmead,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.71
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.24
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.17
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
252881,Cropmead,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,14.33
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,16.37
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,15.02
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,14.32
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.88
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.63
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,85.7
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,88.7
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.3
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.33
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.36
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.12
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.1
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.4
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.98
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.82
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.43
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.38
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
252881,Cropmead,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.01
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,13.03
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.43
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.54
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.66
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,70.4
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,72.2
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.66
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-25.4
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.89
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.63
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-18.09
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.5
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.27
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.12
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.79
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.12
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
252881,Cropmead,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.46
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.23
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,12.26
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.6
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-20.25
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.25
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252881,Cropmead,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
252881,Cropmead,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.66
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.75
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
252881,Cropmead,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.61
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.05
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,63.0
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-19.16
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.73
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.58
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.24
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.44
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,65.74
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
252881,Cropmead,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.89
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-21.8
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.75
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-16.19
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.51
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.05
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.22
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252881,Cropmead,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.71
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-23.81
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,14.34
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.25
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-17.97
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.7
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
252881,Cropmead,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252881,Cropmead,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.99
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-26.11
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.36
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.08
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
252881,Cropmead,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.34
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.79
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.21
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.63
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.01
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252881,Cropmead,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.99
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.93
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.65
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.23
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
252881,Cropmead,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.92
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.76
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.46
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.74
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.47
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
252881,Cropmead,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252881,Cropmead,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.78
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.98
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.59
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.98
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252881,Cropmead,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.28
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.13
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.62
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-18.78
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,13.14
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-15.94
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
252881,Cropmead,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.67
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.65
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.83
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
252881,Cropmead,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.59
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.51
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.45
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.21
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.81
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.74
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-17.41
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
