Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.56
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
252881,Cropmead,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
252881,Cropmead,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-24.05
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.29
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.14
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
252881,Cropmead,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.85
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.31
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.15
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.92
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.4
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.21
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.14
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.5
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.08
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.32
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.33
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.82
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.18
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
252881,Cropmead,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.8
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.53
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.21
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.83
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.95
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.7
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.78
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.54
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252881,Cropmead,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
252881,Cropmead,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.25
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252881,Cropmead,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.05
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.09
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.63
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.11
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.78
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
252881,Cropmead,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.78
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.23
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.58
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.2
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.4
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.03
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.41
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
252881,Cropmead,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.31
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.12
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.9
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
252881,Cropmead,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.75
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
252881,Cropmead,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.39
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.86
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.02
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.97
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.21
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.39
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.08
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
252881,Cropmead,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.98
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.19
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.19
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.66
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
252881,Cropmead,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.07
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.11
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.91
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.8
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.42
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.25
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.7
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.57
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.2
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.87
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.9
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,25.8
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.33
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.8
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.82
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.75
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.97
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
