Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.13
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.19
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.91
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.98
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.39
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.1
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.2
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.32
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252881,Cropmead,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.48
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,10.95
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.3
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.3
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.97
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.29
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.12
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.64
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.05
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.22
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.21
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.1
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.74
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.29
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.88
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.75
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.34
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.29
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.28
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.01
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.26
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.94
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.27
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.09
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.8
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.79
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.19
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252881,Cropmead,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.08
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.04
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.74
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.69
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.76
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.57
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.66
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.18
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.13
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.25
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.55
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.3
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.94
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,26.7
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.32
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.37
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.49
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.38
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.72
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.53
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.28
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.5
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.43
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.94
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.74
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.64
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.41
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.24
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.5
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.69
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.61
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
252881,Cropmead,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.27
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.17
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.96
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.82
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
252881,Cropmead,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.44
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.16
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.08
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.92
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.98
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.63
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
