Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.15
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.37
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.06
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.94
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.94
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.04
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.36
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252881,Cropmead,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.12
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.34
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.9
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.44
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.14
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.14
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.08
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.65
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.32
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.3
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.08
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.28
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.35
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.87
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.95
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.81
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
252881,Cropmead,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.73
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.24
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.23
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.07
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.24
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.12
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252881,Cropmead,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,27.8
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.06
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.45
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
252881,Cropmead,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,28.0
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.68
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.1
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.26
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.32
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.1
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.6
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.2
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.4
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.76
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.2
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.26
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.65
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.83
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
252881,Cropmead,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.14
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.4
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.67
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.48
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.44
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.75
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.19
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.13
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252881,Cropmead,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.35
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.8
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.93
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.57
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.02
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.64
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.24
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252881,Cropmead,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.56
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.53
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.36
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.29
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.0
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.54
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.73
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252881,Cropmead,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.77
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.02
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.35
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.01
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.4
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.3
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.29
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.1
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252881,Cropmead,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.02
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
