Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.77
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
252881,Cropmead,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.43
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
252881,Cropmead,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.12
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
252881,Cropmead,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.17
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.2
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.07
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.19
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.59
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
252881,Cropmead,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.14
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.34
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.8
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.51
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.64
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.35
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.87
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.42
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.28
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.21
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.51
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.01
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.53
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.56
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.09
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
252881,Cropmead,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.47
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.13
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.6
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.5
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.39
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
252881,Cropmead,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
252881,Cropmead,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.56
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.91
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.19
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.47
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.26
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
252881,Cropmead,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.09
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252881,Cropmead,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.14
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.2
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.86
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.5
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252881,Cropmead,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,11.09
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.54
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.43
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.93
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.55
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.37
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.01
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.03
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.1
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.02
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.07
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
252881,Cropmead,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,30.8
