Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.16
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
252881,Cropmead,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.63
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.88
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.33
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.05
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
252881,Cropmead,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.63
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
252881,Cropmead,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.99
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.5
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.82
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252881,Cropmead,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.78
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252881,Cropmead,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.64
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.58
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.3
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.17
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.33
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.86
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.29
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.22
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252881,Cropmead,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.49
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.53
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.47
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
252881,Cropmead,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.7
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.47
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.53
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.18
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
252881,Cropmead,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.01
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.93
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
252881,Cropmead,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.74
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.71
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.37
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.59
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.94
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.39
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252881,Cropmead,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.78
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.44
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.76
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.38
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.94
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252881,Cropmead,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.93
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.24
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.71
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.32
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.39
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.7
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.55
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.08
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
252881,Cropmead,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.61
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.41
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.19
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
252881,Cropmead,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.41
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.7
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.16
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.04
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
252881,Cropmead,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
252881,Cropmead,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
