Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.34
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.54
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.08
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.27
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.96
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.29
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252881,Cropmead,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.44
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.48
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.05
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.0
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.71
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
252881,Cropmead,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.55
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.39
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.52
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.15
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.97
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.9
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
252881,Cropmead,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.68
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.5
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.62
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.07
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.82
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.1
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.86
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.05
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.53
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
252881,Cropmead,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.47
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.67
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.41
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.57
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
252881,Cropmead,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.63
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.09
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.76
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.14
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
252881,Cropmead,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
252881,Cropmead,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.26
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252881,Cropmead,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.32
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.87
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.78
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.11
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.38
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.82
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252881,Cropmead,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.72
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.29
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.36
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.59
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.57
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.59
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
252881,Cropmead,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.73
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.76
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
252881,Cropmead,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.56
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.51
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,30.7
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.36
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.59
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252881,Cropmead,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.4
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.15
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.57
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.38
