Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.91
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252881,Cropmead,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.67
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.45
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.31
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
252881,Cropmead,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.44
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252881,Cropmead,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.23
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
252881,Cropmead,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.63
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.68
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,30.3
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.19
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252881,Cropmead,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.3
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.29
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.18
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
252881,Cropmead,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.0
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.83
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
252881,Cropmead,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.04
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
252881,Cropmead,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.7
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.87
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.12
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.53
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.35
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.55
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252881,Cropmead,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.49
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.85
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.26
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.07
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.54
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.16
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.01
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.52
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.46
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.96
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.91
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.91
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.37
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252881,Cropmead,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.84
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.64
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.38
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.61
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,29.5
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252881,Cropmead,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.96
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.57
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
252881,Cropmead,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.99
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.44
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252881,Cropmead,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.97
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.68
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
252881,Cropmead,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
252881,Cropmead,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,29.3
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.03
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.69
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
252881,Cropmead,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.96
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.72
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
252881,Cropmead,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,29.1
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
