Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.71
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.25
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
252881,Cropmead,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.67
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.87
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.34
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
252881,Cropmead,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
252881,Cropmead,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.09
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.13
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
252881,Cropmead,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.8
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.58
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.57
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.59
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
252881,Cropmead,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.76
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.87
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.34
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.3
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,28.7
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.35
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.46
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.86
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.31
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.13
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.91
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.55
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.19
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
252881,Cropmead,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252881,Cropmead,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.47
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.99
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.25
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.8
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.3
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,28.4
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.25
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.89
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.27
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252881,Cropmead,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.85
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.14
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.08
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
252881,Cropmead,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,28.3
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.61
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.14
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.03
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.75
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
252881,Cropmead,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.33
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.67
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.49
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.63
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.19
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.7
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.75
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.43
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.07
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
252881,Cropmead,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.9
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252881,Cropmead,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.38
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.66
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.1
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.67
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.0
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.47
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.81
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.79
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.41
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.5
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252881,Cropmead,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.9
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.07
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.97
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.06
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.84
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.43
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.0
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.12
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252881,Cropmead,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
