Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.36
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.05
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.27
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
252881,Cropmead,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252881,Cropmead,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.97
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.02
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.83
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.1
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.92
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.69
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.67
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.72
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.07
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.48
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.06
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.11
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,26.5
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252881,Cropmead,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.58
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.03
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.99
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.56
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.2
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.57
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252881,Cropmead,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.63
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.95
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.01
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.45
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.86
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.3
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.95
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252881,Cropmead,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.66
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.98
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.08
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.54
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.29
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.19
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.54
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
252881,Cropmead,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.22
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252881,Cropmead,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.75
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.27
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.79
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.52
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.39
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
252881,Cropmead,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.4
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.02
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.31
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.44
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
252881,Cropmead,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
252881,Cropmead,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.32
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.98
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.65
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.12
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.4
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.51
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
252881,Cropmead,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.06
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.48
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.88
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.5
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.04
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
252881,Cropmead,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.5
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.84
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
252881,Cropmead,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.74
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.84
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.03
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.3
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
252881,Cropmead,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.1
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.27
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252881,Cropmead,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.04
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.03
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.47
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.16
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.51
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.89
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.87
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252881,Cropmead,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.6
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.78
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,61.0
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.28
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.04
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.69
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.56
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
