Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252881,Cropmead,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.37
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252881,Cropmead,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.05
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.97
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.15
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.48
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.74
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.23
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.78
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.37
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.08
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.17
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
252881,Cropmead,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252881,Cropmead,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.8
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.21
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252881,Cropmead,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.95
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.08
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.56
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.23
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.63
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.5
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.96
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.19
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.89
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.34
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252881,Cropmead,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
252881,Cropmead,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.6
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.37
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-10.36
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.97
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
252881,Cropmead,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.56
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.24
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.34
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.72
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.2
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
252881,Cropmead,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.44
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.81
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
252881,Cropmead,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.69
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252881,Cropmead,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.71
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.3
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.5
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.95
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.3
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.24
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.08
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
252881,Cropmead,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
252881,Cropmead,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.0
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.92
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.69
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.74
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.15
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.88
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.67
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.9
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.63
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.73
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.81
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.76
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.55
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.31
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
252881,Cropmead,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252881,Cropmead,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.8
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.63
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
252881,Cropmead,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.94
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
252881,Cropmead,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252881,Cropmead,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.7
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.73
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
252881,Cropmead,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.62
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.42
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.46
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
252881,Cropmead,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
252881,Cropmead,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.6
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
