Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.63
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252881,Cropmead,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.81
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.61
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.03
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.6
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.26
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.28
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.93
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252881,Cropmead,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.91
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.32
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252881,Cropmead,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.5
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
252881,Cropmead,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.29
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.67
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.38
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.82
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.55
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.75
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.84
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.73
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252881,Cropmead,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.53
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.02
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.93
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.1
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
252881,Cropmead,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252881,Cropmead,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.79
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252881,Cropmead,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.75
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.82
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.25
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
252881,Cropmead,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.32
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.64
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252881,Cropmead,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.46
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.61
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
252881,Cropmead,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252881,Cropmead,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.02
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.28
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.23
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.59
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.91
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
252881,Cropmead,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252881,Cropmead,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252881,Cropmead,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.62
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.74
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.49
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.74
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.53
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
252881,Cropmead,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252881,Cropmead,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.71
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.44
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.16
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
252881,Cropmead,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.13
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.55
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.18
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.39
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.96
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
252881,Cropmead,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252881,Cropmead,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.94
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.41
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.97
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.56
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.5
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252881,Cropmead,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.73
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.16
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.88
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252881,Cropmead,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.54
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.74
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.72
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252881,Cropmead,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.25
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.4
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.32
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.62
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.98
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.49
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.17
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.28
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.11
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.82
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
252881,Cropmead,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
