Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.85
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.78
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.17
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-11.7
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
252881,Cropmead,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.87
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252881,Cropmead,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.72
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.72
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.0
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.39
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.59
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.58
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
252881,Cropmead,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252881,Cropmead,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.58
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
252881,Cropmead,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.19
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.41
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.13
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252881,Cropmead,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
252881,Cropmead,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.45
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252881,Cropmead,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.24
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.32
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.56
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.94
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.23
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.02
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
252881,Cropmead,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
252881,Cropmead,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.55
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.65
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.39
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.16
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.9
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.47
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
252881,Cropmead,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.43
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.79
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
252881,Cropmead,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.59
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.69
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.82
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.28
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
252881,Cropmead,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252881,Cropmead,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,23.3
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.9
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.42
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252881,Cropmead,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.42
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.52
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.04
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.9
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.01
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.21
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252881,Cropmead,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.47
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.17
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-11.31
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.51
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
252881,Cropmead,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.39
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.9
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252881,Cropmead,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.39
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.54
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.3
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.3
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.5
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.06
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.15
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.56
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.76
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252881,Cropmead,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.6
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.25
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.3
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.0
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.0
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.51
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,23.4
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.06
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252881,Cropmead,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.67
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.81
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.02
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,23.5
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252881,Cropmead,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.63
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.72
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-15.05
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.7
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.21
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.21
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,23.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.41
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.26
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.71
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252881,Cropmead,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.68
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.82
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.33
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.41
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.46
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
