Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
252881,Cropmead,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,23.7
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.62
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.54
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.2
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.62
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
252881,Cropmead,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.36
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.51
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.18
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.81
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.92
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.69
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
252881,Cropmead,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
252881,Cropmead,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.8
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.64
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.78
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.55
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
252881,Cropmead,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.41
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.6
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.66
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.23
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.9
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.72
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.19
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.49
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252881,Cropmead,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.37
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.04
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.83
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
252881,Cropmead,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,24.1
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
252881,Cropmead,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.75
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.09
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.61
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.0
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.92
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
252881,Cropmead,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,24.2
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.7
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
252881,Cropmead,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.66
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.71
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.01
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,24.3
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.91
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.34
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
252881,Cropmead,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.77
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.51
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.0
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.62
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.86
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.43
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
252881,Cropmead,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,24.4
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.56
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252881,Cropmead,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.61
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.0
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.12
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.63
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.77
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,24.6
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.38
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252881,Cropmead,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.71
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.7
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.2
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.29
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
252881,Cropmead,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,24.7
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.76
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
252881,Cropmead,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.72
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.52
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.7
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.31
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.49
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.3
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,24.8
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.75
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
252881,Cropmead,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.48
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.75
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.17
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.42
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.1
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.16
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.06
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.9
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.86
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
252881,Cropmead,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.53
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.55
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.9
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.2
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.45
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,25.0
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.01
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.41
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252881,Cropmead,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.66
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.42
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.25
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
252881,Cropmead,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
252881,Cropmead,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,25.2
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
