Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.88
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.83
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.58
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252881,Cropmead,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.21
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.12
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
252881,Cropmead,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,25.3
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.91
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.99
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252881,Cropmead,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.61
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.78
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.71
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.02
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.62
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,25.5
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.44
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.59
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.83
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
252881,Cropmead,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.41
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.63
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.36
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.39
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.26
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.18
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,25.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.87
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.76
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
252881,Cropmead,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.43
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.55
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.57
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.1
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.24
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,25.7
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.8
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252881,Cropmead,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.57
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.6
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.59
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.3
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.02
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.01
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-12.99
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.9
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.58
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.69
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.95
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
252881,Cropmead,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.6
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.47
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-14.73
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.01
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.55
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,26.0
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.11
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.75
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.08
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.43
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.36
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.31
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.63
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.49
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
252881,Cropmead,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,26.1
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.49
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.52
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252881,Cropmead,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.05
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.38
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.9
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.0
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.62
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.09
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.88
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
252881,Cropmead,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,26.3
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.13
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252881,Cropmead,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.08
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.45
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.22
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.19
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,26.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.71
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.58
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252881,Cropmead,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.41
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.59
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.37
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
252881,Cropmead,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,26.6
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.95
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.06
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
252881,Cropmead,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.05
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.14
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.28
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.13
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
252881,Cropmead,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,26.8
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
252881,Cropmead,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.49
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.57
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-13.98
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-14.36
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.9
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.87
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.57
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,0.04
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252881,Cropmead,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.93
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.45
