Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.64
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.07
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.97
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.07
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.35
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,27.1
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.17
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252881,Cropmead,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.33
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.45
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.49
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.26
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.24
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
252881,Cropmead,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,27.2
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.03
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252881,Cropmead,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.53
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.96
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.08
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,27.4
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.43
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.31
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252881,Cropmead,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.51
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.97
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.22
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.44
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.14
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252881,Cropmead,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.7
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.16
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-12.17
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-13.56
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
252881,Cropmead,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
252881,Cropmead,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.35
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
252881,Cropmead,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.63
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.98
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.48
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.35
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
252881,Cropmead,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.07
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.4
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252881,Cropmead,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.39
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.69
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.4
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.78
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.76
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.41
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
252881,Cropmead,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,29.7
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.63
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,0.49
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
252881,Cropmead,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.61
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.07
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.13
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.65
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.11
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.17
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
252881,Cropmead,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.58
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
252881,Cropmead,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.23
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.71
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.2
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.79
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.22
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.09
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,30.0
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252881,Cropmead,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.77
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.85
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.8
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
252881,Cropmead,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.47
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
252881,Cropmead,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.68
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.7
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.5
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.74
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.36
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.36
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
252881,Cropmead,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.64
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.64
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.58
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.8
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,60.5
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.6
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.19
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
