Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.05
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
252881,Cropmead,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.36
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.8
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.31
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,30.5
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.98
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.12
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.6
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.62
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.37
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.49
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252881,Cropmead,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.61
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.36
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.39
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.35
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252881,Cropmead,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.77
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.51
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.43
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.46
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.95
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.43
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.3
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.63
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.01
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.31
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,31.0
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252881,Cropmead,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.37
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.86
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.8
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.57
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.32
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
252881,Cropmead,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,31.2
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.33
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.89
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.87
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.58
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.73
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.7
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.53
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.85
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.5
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.22
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
252881,Cropmead,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.25
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.9
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,0.31
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.45
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.26
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.78
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.77
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.7
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.7
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.7
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.38
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.22
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.22
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.39
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.34
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.65
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.93
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.59
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,31.7
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252881,Cropmead,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.04
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.99
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.66
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.1
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.83
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.73
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.19
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.69
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.7
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.3
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.68
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.07
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
252881,Cropmead,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
