Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.9
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.46
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
252881,Cropmead,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.76
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.75
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.71
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.96
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.7
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.83
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.02
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.7
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
252881,Cropmead,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.89
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.82
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.46
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.04
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.24
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
252881,Cropmead,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252881,Cropmead,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.94
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.83
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.83
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.03
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,32.3
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.94
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
252881,Cropmead,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.26
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.86
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.81
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.78
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.79
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.4
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.2
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.66
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.98
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,0.36
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252881,Cropmead,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.28
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.93
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.1
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.66
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.17
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.11
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,0.54
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252881,Cropmead,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.96
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.81
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.84
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.28
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.96
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.38
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
252881,Cropmead,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.91
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.66
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.0
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.45
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-10.01
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.75
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-9.26
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.78
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.72
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.0
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.01
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.8
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.95
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.98
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.64
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252881,Cropmead,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.1
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.88
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.76
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.86
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.28
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.18
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.15
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.18
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.4
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.79
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.56
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.9
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.66
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.98
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.16
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.93
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.18
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.46
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.95
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.05
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.86
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
252881,Cropmead,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.04
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.92
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.75
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.91
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.8
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.23
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.25
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.98
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252881,Cropmead,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.76
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.74
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.7
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
