Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.2
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.6
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.16
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.06
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.92
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
252881,Cropmead,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.38
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.44
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.53
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.24
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.92
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.83
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.97
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.0
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.19
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.94
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.6
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.62
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
252881,Cropmead,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.93
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.12
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.32
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
252881,Cropmead,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.12
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.84
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-9.25
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-8.83
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
252881,Cropmead,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.6
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.28
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.16
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-8.21
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.99
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.5
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.47
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,1.09
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252881,Cropmead,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.56
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.43
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.8
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.9
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.09
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.53
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.54
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
252881,Cropmead,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.42
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
252881,Cropmead,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.93
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.79
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.89
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.7
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-7.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-7.03
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
252881,Cropmead,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
252881,Cropmead,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.4
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.94
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.79
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.54
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.66
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.72
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.83
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,61.2
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.85
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.91
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
252881,Cropmead,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.2
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
252881,Cropmead,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.88
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.55
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.37
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.85
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
252881,Cropmead,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.1
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
252881,Cropmead,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.06
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.96
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.15
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.28
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.61
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
252881,Cropmead,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
252881,Cropmead,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.0
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.41
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.08
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.02
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.13
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-5.82
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.41
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
252881,Cropmead,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,31.9
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.39
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.41
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
252881,Cropmead,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.9
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.34
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.12
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.7
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.82
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.96
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
252881,Cropmead,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,31.8
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.4
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252881,Cropmead,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.77
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.95
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.22
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.98
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-6.39
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-6.78
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
252881,Cropmead,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,31.6
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
252881,Cropmead,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.0
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.69
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.94
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.29
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.92
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.8
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.99
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
