Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
252881,Cropmead,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
252881,Cropmead,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.5
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
252881,Cropmead,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.98
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.3
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.8
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.11
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.48
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.72
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
252881,Cropmead,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.11
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.22
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.1
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.0
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.6
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.6
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.3
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.44
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
252881,Cropmead,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.14
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.99
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.99
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.61
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.24
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.3
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.46
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.38
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
252881,Cropmead,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.1
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.37
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.4
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.6
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.23
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.07
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.42
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
252881,Cropmead,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,30.9
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.09
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.41
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
252881,Cropmead,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.07
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.09
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.86
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.37
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.7
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.0
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.13
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
252881,Cropmead,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,30.8
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252881,Cropmead,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.15
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.88
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.03
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.2
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.96
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.88
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.25
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
252881,Cropmead,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
252881,Cropmead,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,30.6
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.71
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.21
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.51
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.9
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.12
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-4.72
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
252881,Cropmead,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
252881,Cropmead,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.24
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
252881,Cropmead,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.76
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.25
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.14
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.27
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.3
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.5
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.0
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
252881,Cropmead,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
252881,Cropmead,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,30.2
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.66
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.87
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.27
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.51
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.25
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.3
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.1
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.22
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.75
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
252881,Cropmead,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
252881,Cropmead,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,30.1
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.98
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252881,Cropmead,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.32
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.04
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.4
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.9
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.25
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.48
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
252881,Cropmead,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,29.9
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.38
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.91
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.06
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.9
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.26
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.28
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.64
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
252881,Cropmead,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,29.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.66
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.46
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.09
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.19
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.54
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.1
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.76
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
252881,Cropmead,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252881,Cropmead,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,29.6
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.04
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
