Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
252881,Cropmead,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.52
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.18
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.6
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.06
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.01
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.4
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
252881,Cropmead,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
252881,Cropmead,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,29.4
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252881,Cropmead,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.11
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.54
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.23
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.8
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.14
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.62
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.71
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
252881,Cropmead,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252881,Cropmead,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,29.2
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.65
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252881,Cropmead,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.47
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.53
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.11
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.96
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.08
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.09
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,29.0
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.53
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252881,Cropmead,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.22
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.79
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.31
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.98
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.85
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.1
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.6
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.97
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.83
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
252881,Cropmead,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252881,Cropmead,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,28.8
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252881,Cropmead,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.8
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.35
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.1
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.94
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.8
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.1
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.91
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.57
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
252881,Cropmead,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,28.6
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.28
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
252881,Cropmead,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.69
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.42
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.1
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.14
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.9
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.4
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.0
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.89
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.85
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.66
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
252881,Cropmead,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,28.5
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.33
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
252881,Cropmead,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.81
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.01
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.49
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.65
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.69
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.17
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.7
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.5
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.2
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.84
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.74
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252881,Cropmead,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,28.2
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.58
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
252881,Cropmead,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.43
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.97
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.62
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.27
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.59
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.16
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.7
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.0
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.81
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
252881,Cropmead,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252881,Cropmead,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,28.1
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.18
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
252881,Cropmead,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.03
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.6
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.86
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.8
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.4
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.6
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.24
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.37
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
252881,Cropmead,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
252881,Cropmead,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,27.9
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.19
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252881,Cropmead,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.2
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.74
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.25
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.95
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.33
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.82
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.0
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.5
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.87
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.22
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
252881,Cropmead,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252881,Cropmead,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,27.7
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252881,Cropmead,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.41
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,12.03
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.5
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.2
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.68
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.09
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.3
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,59.2
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.94
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.4
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.51
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
252881,Cropmead,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
252881,Cropmead,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,27.5
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.75
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252881,Cropmead,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.27
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.9
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.4
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.09
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.01
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.6
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.2
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.02
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.46
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
252881,Cropmead,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252881,Cropmead,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,27.3
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252881,Cropmead,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,10.17
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.85
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.33
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.05
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.47
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.97
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.5
252881,Cropmead,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.5
